ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
56,2009-11,0.0,3774364.0,765476.0,0.0,0.0
56,2009-12,0.0,3968383.0,440812.0,0.0,0.0
56,2010-01,0.0,4065825.0,458694.0,0.0,0.0
56,2010-02,95320.0,3970880.0,571630.0,47.28174603174603,13.654704582695354
56,2010-03,200762.0,4927680.0,1171646.0,89.94713261648745,23.175230060934695
56,2010-04,200845.0,4960208.0,512515.0,92.98379629629629,23.03277016474578
56,2010-05,217607.0,5364008.0,836719.0,97.49417562724014,23.0764225494568
56,2010-06,202868.0,5047224.0,1159798.0,93.92037037037036,22.86367331163956
56,2010-07,210068.0,5236216.0,797670.0,94.11648745519713,22.82061715304843
56,2010-08,217615.0,5396084.0,937990.0,97.49775985663082,22.940092450994708
56,2010-09,199002.0,5010264.0,1803500.0,92.13055555555556,22.59341443883995
56,2010-10,210509.0,5328068.0,2976731.0,94.31406810035843,22.47428827234687
56,2010-11,161969.0,4155072.0,2708628.0,74.98564814814814,22.17371110937829
56,2010-12,166990.0,4467608.0,1260993.0,74.8163082437276,21.26182027011621
56,2011-01,197492.0,4880008.0,1571223.0,88.4820788530466,23.020460758807502
56,2011-02,190584.0,4652416.0,1860092.0,94.53571428571429,23.301985892921007
56,2011-03,219452.0,5234240.0,2681176.0,98.32078853046595,23.849042586252573
56,2011-04,213868.0,5113544.0,2729644.0,99.01296296296296,23.790789193039764
56,2011-05,216213.0,5185376.0,2030312.0,96.86962365591398,23.718465449757158
56,2011-06,190018.0,4627320.0,1125542.0,87.9712962962963,23.358784854588258
56,2011-07,157103.0,4154048.0,622054.0,70.38664874551971,21.512852804461254
56,2011-08,172140.0,4515352.0,3051954.0,77.1236559139785,21.685788837725166
56,2011-09,202321.0,5006328.0,1429202.0,93.66712962962963,22.988291784584096
56,2011-10,215549.0,5268000.0,2198508.0,96.57213261648747,23.274763888888888
56,2011-11,193091.0,4770336.0,1935568.0,89.39398148148148,23.024918405468014
56,2011-12,179763.0,4497760.0,1173912.0,80.53897849462366,22.734691602041902
56,2012-01,205786.0,5214904.0,1526880.0,92.19802867383513,22.446805604347336
56,2012-02,200366.0,4978088.0,3125572.0,95.96072796934865,22.89530833256999
56,2012-03,214244.0,5473344.0,628776.0,95.98745519713262,22.26593626614126
56,2012-04,193014.0,4985264.0,251792.0,89.35833333333333,22.023466961829907
56,2012-05,186537.0,4880368.0,1055328.0,83.57392473118279,21.74189804949135
56,2012-06,176669.0,4626240.0,768216.0,81.7912037037037,21.722871309457933
56,2012-07,196297.0,5148032.0,1258164.0,87.94668458781362,21.68989564037934
56,2012-08,190245.0,5033776.0,1889408.0,85.23521505376344,21.498314088668224
56,2012-09,186878.0,4863968.0,2043056.0,86.51759259259259,21.8550853267675
56,2012-10,192869.0,5165584.0,2094720.0,86.41084229390681,21.23870527837059
56,2012-11,193987.0,5187488.0,2297848.0,89.8087962962963,21.271619680533878
56,2012-12,158871.0,4368352.0,1483024.0,71.17876344086021,20.687691948817314
56,2013-01,153717.0,4155616.0,1187944.0,68.86962365591398,21.041249600540564
56,2013-02,161973.0,4255552.0,1202760.0,80.34375,21.65069102668702
56,2013-03,190790.0,4684864.0,1098748.0,85.4793906810036,23.165605589973726
56,2013-04,174760.0,4403472.0,1662044.0,80.9074074074074,22.57521186312377
56,2013-05,193539.0,5278384.0,1229292.0,86.71102150537634,20.857033989948437
56,2013-06,198458.0,5220096.0,663312.0,91.8787037037037,21.625948194567044
56,2013-07,122255.0,3179152.0,311080.0,54.77374551971326,21.874612842250595
56,2013-08,169585.0,4522720.0,1286720.0,75.97894265232975,21.329111869258615
56,2013-09,189229.0,5121840.0,787096.0,87.60601851851851,21.01583861138445
56,2013-10,176408.0,4925904.0,713200.0,79.03584229390681,20.371235547153713
56,2013-11,148951.0,4348288.0,370368.0,68.9587962962963,19.485437448792105
56,2013-12,136796.0,4274048.0,511096.0,61.28853046594982,18.20618876219141
56,2014-01,167591.0,5067712.0,305216.0,75.0855734767025,18.81151635425744
56,2014-02,156117.0,4731312.0,192040.0,77.43898809523809,18.769540774313764
56,2014-03,158582.0,4859504.0,191936.0,71.04928315412187,18.56294956577187
56,2014-04,175210.0,5230656.0,136056.0,81.11574074074073,19.054070528311044
56,2014-05,182242.0,5541312.0,174600.0,81.64964157706093,18.707721985936423
56,2014-06,159001.0,5002736.0,256328.0,73.61157407407407,18.079120871725657
56,2014-07,169220.0,5324192.0,226312.0,75.81541218637993,18.079358645718763
56,2014-08,172394.0,5384352.0,126792.0,77.23745519713262,18.21267511237502
56,2014-09,144553.0,4232128.0,463360.0,66.92268518518519,19.429129939674162
56,2014-10,144115.0,4079680.0,656472.0,64.56765232974911,20.094079886984602
56,2014-11,162813.0,4512032.0,421464.0,75.3763888888889,20.525887560194608
56,2014-12,163751.0,4791936.0,448360.0,73.36514336917563,19.43828698185173
56,2015-01,156393.0,4573984.0,259136.0,70.06854838709677,19.449467138494583
56,2015-02,143225.0,4174592.0,232192.0,71.04414682539682,19.51595609023988
56,2015-03,151664.0,4388480.0,430360.0,67.94982078853047,19.65863776675903
56,2015-04,147820.0,4098016.0,784360.0,68.43518518518519,20.51845169304691
56,2015-05,172790.0,3592960.0,211472.0,77.41487455197132,27.355915920763568
56,2015-06,187801.0,5300032.0,53968.0,86.94490740740741,20.15600449833762
56,2015-07,148680.0,4292128.0,682488.0,66.61290322580645,19.704477592466954
56,2015-08,190387.0,5261504.0,139400.0,85.29883512544802,20.583177706095697
56,2015-09,183983.0,5102176.0,126280.0,85.17731481481482,20.511966495602397
56,2015-10,200092.0,5477920.0,174232.0,89.64695340501792,20.777776844739122
56,2015-11,187521.0,5266752.0,164072.0,86.81527777777778,20.253126689846038
56,2015-12,202380.0,5583040.0,351576.0,90.67204301075269,20.61967852639422
56,2016-01,192184.0,5720953.0,649422.0,86.10394265232975,19.10882073901557
56,2016-02,192983.0,5883808.0,306952.0,92.42480842911877,18.657162702567227
56,2016-03,201611.0,6270176.0,280856.0,90.32750896057348,18.29024530837199
56,2016-04,176967.0,5591552.0,141720.0,81.92916666666666,18.00300319124279
56,2016-05,191621.0,6134560.0,43680.0,85.85170250896057,17.76825268098554
56,2016-06,156966.0,5200960.0,7696.0,72.66944444444444,17.167502345720788
56,2016-07,162714.0,5354528.0,8784.0,72.90053763440861,17.285771406928866
56,2016-08,129532.0,4457312.0,12360.0,58.03405017921147,16.530617406484748
56,2016-09,112542.0,3880416.0,57944.0,52.102777777777774,16.497623192977244
56,2016-10,144147.0,4767328.0,23256.0,64.58198924731184,17.199491727860973
56,2016-11,136356.0,4570112.0,77072.0,63.12777777777778,16.971977492017704
56,2016-12,140637.0,4876096.0,126648.0,63.00940860215054,16.406365563762485
56,2017-01,131238.0,4780800.0,81024.0,58.7983870967742,15.615074673694778
56,2017-02,136125.0,4530208.0,85464.0,67.52232142857143,17.092468491512975
56,2017-03,127587.0,4404512.0,486672.0,57.16263440860215,16.4775890041848
56,2017-04,147709.0,5055808.0,343304.0,68.3837962962963,16.61886741611496
56,2017-05,197645.0,6338144.0,381584.0,88.55062724014337,17.738168171418426
56,2017-06,187259.0,5933728.0,543896.0,86.69398148148149,17.951473536816426
56,2017-07,190263.0,6290336.0,286552.0,85.24327956989247,17.20543012328753
56,2017-08,182619.0,5921440.0,1131496.0,81.81854838709678,17.542991991812805
56,2017-09,184600.0,5753216.0,1734600.0,85.46296296296296,18.251814868993847
56,2017-10,166114.0,4980686.0,655280.0,74.42383512544802,18.97151925123032
56,2017-11,158932.0,4549583.0,3.0,73.57962962962962,19.87123200814961
56,2017-12,157898.0,4745020.0,1967.0,70.74283154121865,18.92882341205446
56,2018-01,139928.0,4437267.0,3.0,62.691756272401435,17.9380034301895
56,2018-02,132416.0,4294246.0,0.0,65.68253968253968,17.54036323644865
56,2018-03,101844.0,3765646.0,178.0,45.62903225806452,15.384415316787608
56,2018-04,131560.0,4571894.0,0.0,60.90740740740741,16.368645758920337
56,2018-05,182154.0,6103632.0,0.0,81.61021505376344,16.976001665893357
56,2018-06,183366.0,6136752.0,8.0,84.89166666666667,16.996726118311443
56,2018-07,197022.0,6604944.0,0.0,88.27150537634408,16.96799866887592
56,2018-08,195460.0,6638480.0,25.0,87.57168458781362,16.748436891175892
56,2018-09,186088.0,5718212.0,0.0,86.15185185185186,18.511565736515774
56,2018-10,201010.0,6082888.0,22.0,90.05824372759857,18.797187837969947
56,2018-11,191944.0,6168024.0,1026.0,88.86296296296297,17.701640806412772
56,2018-12,206836.0,6699880.0,0.0,92.668458781362,17.560793825163035
56,2019-01,203608.0,6431832.0,441.0,91.22222222222223,18.007158354467798
56,2019-02,172766.0,5147248.0,0.0,85.69742063492065,19.092738423846427
56,2019-03,181982.0,5761528.0,0.0,81.5331541218638,17.967009388250247
56,2019-04,156924.0,6266312.0,0.0,72.65,14.244998014781263
56,2019-05,152472.0,6192632.0,0.0,68.31182795698925,14.00554013220873
56,2019-06,170960.0,6846216.0,3.0,79.14814814814815,14.204598082600182
56,2019-07,87854.0,3730216.0,0.0,39.361111111111114,13.397155464098235
56,2019-08,1494.0,60128.0,0.0,0.6693548387096775,14.13379789781799
56,2019-09,166842.0,6253200.0,0.0,77.24166666666666,15.177075897140663
56,2019-10,183276.0,6583416.0,0.0,82.11290322580645,15.835775530514859
56,2019-11,178056.0,6307744.0,0.0,82.43333333333334,16.057117727035212
56,2019-12,183226.0,6517904.0,0.0,82.09050179211471,15.990578617502397
56,2020-01,182186.0,6467664.0,42.0,81.62455197132617,16.023323052444695
56,2020-02,53456.0,1864272.0,0.0,67.4949494949495,16.310685708237138
56,2020-11,0.0,0.0,0.0,0.0,0.0
56,2020-12,0.0,0.0,0.0,0.0,0.0
56,2021-01,0.0,0.0,0.0,0.0,0.0
56,2021-02,0.0,0.0,0.0,0.0,0.0
56,2021-03,0.0,0.0,0.0,0.0,0.0
56,2021-04,0.0,0.0,0.0,0.0,0.0
56,2021-05,0.0,0.0,0.0,0.0,0.0
56,2021-06,0.0,0.0,0.0,0.0,0.0
56,2021-07,0.0,0.0,0.0,0.0,0.0
56,2021-08,0.0,0.0,0.0,0.0,0.0
56,2021-09,0.0,0.0,0.0,0.0,0.0
56,2021-10,0.0,0.0,0.0,0.0,0.0
56,2021-11,0.0,0.0,0.0,0.0,0.0
56,2021-12,0.0,0.0,0.0,0.0,0.0
56,2022-01,0.0,0.0,0.0,0.0,0.0
56,2022-02,0.0,0.0,0.0,0.0,0.0
56,2022-03,0.0,0.0,0.0,0.0,0.0
56,2022-04,0.0,0.0,0.0,0.0,0.0
56,2022-05,0.0,0.0,0.0,0.0,0.0
56,2022-06,0.0,0.0,0.0,0.0,0.0
56,2022-07,0.0,0.0,0.0,0.0,0.0
56,2022-08,0.0,0.0,0.0,0.0,0.0
56,2022-09,0.0,0.0,0.0,0.0,0.0
56,2022-10,0.0,0.0,0.0,0.0,0.0
56,2022-11,0.0,0.0,0.0,0.0,0.0
56,2022-12,0.0,0.0,0.0,0.0,0.0
56,2023-01,0.0,0.0,0.0,0.0,0.0
56,2023-02,0.0,0.0,0.0,0.0,0.0
56,2023-03,0.0,0.0,0.0,0.0,0.0
56,2023-04,0.0,0.0,0.0,0.0,0.0
56,2023-05,0.0,0.0,0.0,0.0,0.0
56,2023-06,0.0,0.0,0.0,0.0,0.0
56,2023-07,0.0,0.0,0.0,0.0,0.0
56,2023-08,0.0,0.0,0.0,0.0,0.0
56,2023-09,0.0,0.0,0.0,0.0,0.0
56,2023-10,0.0,0.0,0.0,0.0,0.0
56,2023-11,0.0,0.0,0.0,0.0,0.0
56,2023-12,0.0,0.0,0.0,0.0,0.0
56,2024-01,0.0,0.0,0.0,0.0,0.0
56,2024-02,0.0,0.0,0.0,0.0,0.0
56,2024-03,0.0,0.0,0.0,0.0,0.0
56,2024-04,0.0,0.0,0.0,0.0,0.0
56,2024-05,0.0,0.0,0.0,0.0,0.0
